Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,13.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,9.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,15.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,29.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,06,N Current (RMS),A,17.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,11.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,28.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,04,N Current (RMS),A,34.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,02,N Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,24.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,12.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,8.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,15.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,06,N Current (RMS),A,44.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,12.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,54.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,04,N Current (RMS),A,39.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,82.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,02,N Current (RMS),A,5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,24.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,40.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,13.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,8.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,14.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,06,N Current (RMS),A,21.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,10.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,31.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,04,N Current (RMS),A,46.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,91.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,02,N Current (RMS),A,3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,24.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,13.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,8.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,15.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,28.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,06,N Current (RMS),A,19.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,11.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,04,N Current (RMS),A,40.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,02,N Current (RMS),A,3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,24.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,13.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,8.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,17.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,06,N Current (RMS),A,22.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,33.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,04,N Current (RMS),A,32.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,02,N Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,24.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,11.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,9.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,17.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,06,N Current (RMS),A,24.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,22.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,36.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,04,N Current (RMS),A,25.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,02,N Current (RMS),A,5.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,24.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
