Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,11.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,10.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,16.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,06,N Current (RMS),A,22.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,04,N Current (RMS),A,26.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,6.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,24.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,11.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,10.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,16.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,06,N Current (RMS),A,26.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,39.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,04,N Current (RMS),A,30.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,24.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,14.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,12.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,16.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,26.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,06,N Current (RMS),A,21.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,32.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,76.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,24.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,15.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,11.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,25.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,44.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,105.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,06,N Current (RMS),A,22.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,33.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,31.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,7.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,24.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,16.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,14.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,20.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,29.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,06,N Current (RMS),A,39.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,17.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,62.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,37.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,33.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,3.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,24.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,47.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,14.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,22.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,19.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,25.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,92.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,06,N Current (RMS),A,35.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,61.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,41.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,39.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,87.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,24.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,58.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,15.58
