Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,19.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,36.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,06,N Current (RMS),A,37.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,55.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,41.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,89.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,105.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,24.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,54.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,14.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,18.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,35.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,06,N Current (RMS),A,23.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,24.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,33.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,31.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,75.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,24.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,14.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,10.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,18.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,31.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,06,N Current (RMS),A,24.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,28.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,35.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,34.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,81.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,24.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,16.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,10.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,20.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,37.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,85.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,06,N Current (RMS),A,20.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,32.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,32.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,4.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,24.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,17.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,12.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,20.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,34.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,06,N Current (RMS),A,21.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,39.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,31.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,38.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,88.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,82.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,6.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,24.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,19.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,20.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,22.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,23.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,94.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,06,N Current (RMS),A,21.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,32.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,42.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,109.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,81.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,24.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,21.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,15.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,22.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,35.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,87.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
