Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,06,N Current (RMS),A,22.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,26.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,33.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,34.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,97.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,95.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,93.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,24.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,21.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,11.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,20.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,46.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,89.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,85.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,06,N Current (RMS),A,18.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,30.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,43.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,99.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,24.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,19.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,10.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,22.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,44.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,92.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,06,N Current (RMS),A,22.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,32.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,36.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,45.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,104.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,95.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,24.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,20.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,11.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,22.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,45.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,94.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,06,N Current (RMS),A,38.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,21.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,48.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,48.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,111.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,84.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,4.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,24.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,32.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,12.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,20.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,77.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,137.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,06,N Current (RMS),A,47.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,62.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,46.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,110.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,112.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,24.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,64.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,132.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,22.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,15.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,21.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,41.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,95.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,92.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,06,N Current (RMS),A,36.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,29.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,51.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,42.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,104.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,90.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,4.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,24.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,24.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,13.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,19.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,49.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,102.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,06,N Current (RMS),A,21.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.7
