Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,35.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,40.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,106.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,85.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,88.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,24.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,17.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,14.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,18.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,06,N Current (RMS),A,32.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,24.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,47.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,46.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,108.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,6.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,24.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,20.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,13.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,20.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,37.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,06,N Current (RMS),A,37.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,33.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,21.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,54.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,45.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,108.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,7.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,24.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,20.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,13.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,22.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,37.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,91.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,06,N Current (RMS),A,25.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,32.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,25.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,43.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,28.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,48.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,117.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,82.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,8.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,24.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,18.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,23.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,40.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,97.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,06,N Current (RMS),A,24.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,23.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,32.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,39.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,27.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,44.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,113.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,94.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,9.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,24.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,17.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,13.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,24.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,41.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,102.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,06,N Current (RMS),A,21.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,33.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,39.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,36.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,101.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,106.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,101.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,8.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,24.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,15.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,16.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,24.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,102.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,06,N Current (RMS),A,24.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,31.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,43.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,36.51
