Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,49.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,105.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,152.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,121.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,7.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,24.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,61.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,14.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,17.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,22.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,92.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,06,N Current (RMS),A,18.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,29.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,33.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,27.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,35.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,32.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,44.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,114.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,146.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,133.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,4.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,24.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,17.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,23.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,20.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,100.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,06,N Current (RMS),A,18.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,31.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,41.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,33.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,35.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,43.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,120.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,146.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,122.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,8.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,23.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,69.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,15.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,21.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,22.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,94.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,94.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,06,N Current (RMS),A,34.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,32.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,66.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,34.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,33.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,49.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,95.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,140.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,108.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,8.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,23.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,73.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,16.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,22.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,27.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,94.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,06,N Current (RMS),A,27.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,39.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,64.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,42.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,40.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,105.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,121.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,23.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,18.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,24.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,49.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,103.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,06,N Current (RMS),A,25.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,33.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,52.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,47.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,30.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,42.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,75.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,108.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,124.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,23.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,19.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,14.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,22.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,36.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,06,N Current (RMS),A,30.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,25.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,61.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,46.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,34.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,85.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,94.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,94.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
