Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,23.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,20.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,13.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,28.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,50.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,85.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,119.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,06,N Current (RMS),A,33.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,26.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,67.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,52.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,38.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,97.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,96.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,92.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,23.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,15.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,27.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,48.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,113.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,17.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,06,N Current (RMS),A,40.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,34.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,67.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,73.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,49.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,116.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,87.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,82.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,23.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,16.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,12.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,21.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,06,N Current (RMS),A,48.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,74.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,71.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,39.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,92.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,104.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,92.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,4.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,23.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,14.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,22.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,35.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,95.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,06,N Current (RMS),A,36.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,27.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,48.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,58.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,35.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,99.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,13.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,23.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,13.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,12.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,23.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,37.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,97.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,06,N Current (RMS),A,38.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,56.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,54.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,38.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,77.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,114.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,106.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,14.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,23.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,66.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,15.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,15.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,18.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,23.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,06,N Current (RMS),A,40.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,35.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,57.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,40.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,108.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,111.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
