Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,14.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,23.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,18.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,15.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,18.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,31.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,06,N Current (RMS),A,33.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,22.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,35.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,54.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,30.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,55.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,103.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,128.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,10.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,23.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,65.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,21.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,14.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,16.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,39.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,91.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,06,N Current (RMS),A,32.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,33.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,23.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,51.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,37.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,65.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,94.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,99.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,13.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,23.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,14.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,13.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,16.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,06,N Current (RMS),A,28.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,25.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,33.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,48.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,34.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,90.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,102.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,18.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,23.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,60.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,11.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,14.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,15.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,06,N Current (RMS),A,37.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,24.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,65.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,39.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,45.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,80.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,107.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,13.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,23.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,12.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,12.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,15.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,27.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,06,N Current (RMS),A,39.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,70.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,38.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,35.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,76.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,92.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,17.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,23.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,11.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,26.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,18.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,37.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,110.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,06,N Current (RMS),A,48.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,81.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,38.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,31.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,69.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.52
