Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,18.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,22.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,69.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,20.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,17.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,06,N Current (RMS),A,34.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,50.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,50.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,33.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,73.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,25.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,22.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,12.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,13.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,16.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,06,N Current (RMS),A,22.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,29.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,28.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,45.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,29.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,18.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,22.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,54.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,12.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,12.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,16.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,06,N Current (RMS),A,29.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,48.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,30.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,22.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,22.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,54.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,14.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,10.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,14.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,32.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,06,N Current (RMS),A,29.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,47.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,29.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,24.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,22.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,25.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,11.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,12.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,63.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,109.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,06,N Current (RMS),A,25.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,31.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,8.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,36.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,86.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,15.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,22.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,54.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,18.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,8.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,12.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,43.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,77.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,06,N Current (RMS),A,23.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,6.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,25.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,33.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,11.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,22.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
