Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,43.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,21.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,9.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,13.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,48.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,87.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,06,N Current (RMS),A,31.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,38.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,8.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,34.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,14.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,22.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,17.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,9.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,15.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,39.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,06,N Current (RMS),A,28.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,35.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,9.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,27.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,31.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,78.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,17.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,22.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,12.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,12.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,16.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,06,N Current (RMS),A,36.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,47.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,11.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,37.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,79.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,22.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,22.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,48.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,13.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,12.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,37.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,06,N Current (RMS),A,14.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,26.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,24.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,31.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,32.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,22.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,22.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,11.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,11.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,10.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,06,N Current (RMS),A,14.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,34.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,28.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,46.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,93.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,24.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,22.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,9.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,15.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,11.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,06,N Current (RMS),A,17.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,37.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,33.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,27.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,39.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,89.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,27.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,22.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
