Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,41.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,10.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,06,N Current (RMS),A,45.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,30.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,15.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,61.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,36.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,84.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,25.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,22.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,10.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,8.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,06,N Current (RMS),A,49.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,60.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,41.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,95.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,11.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,22.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,52.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,11.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,06,N Current (RMS),A,31.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,40.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,45.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,97.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,12.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,22.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,54.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,8.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,9.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,06,N Current (RMS),A,19.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,50.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,113.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,20.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,22.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,55.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,10.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,06,N Current (RMS),A,16.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,17.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,12.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,39.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,86.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,22.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,22.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,11.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,9.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,26.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,06,N Current (RMS),A,16.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,12.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,39.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,14.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,22.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
