Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,9.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,32.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,06,N Current (RMS),A,26.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,10.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,32.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,36.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,15.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,22.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,14.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,45.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,06,N Current (RMS),A,50.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,9.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,58.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,53.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,80.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,19.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,22.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,48.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,9.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,12.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,32.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,06,N Current (RMS),A,58.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,65.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,53.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,27.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,22.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,10.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,06,N Current (RMS),A,27.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,35.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,48.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,16.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,22.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,10.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,28.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,06,N Current (RMS),A,13.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,67.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,82.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,19.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,22.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,10.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,10.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,06,N Current (RMS),A,13.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,27.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,51.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,23.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,22.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
