Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,10.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,06,N Current (RMS),A,13.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,50.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,85.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,25.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,22.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,06,N Current (RMS),A,14.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,47.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,19.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,22.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,8.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,06,N Current (RMS),A,15.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,53.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,17.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,22.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,25.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,06,N Current (RMS),A,12.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,46.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,16.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,22.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,8.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,06,N Current (RMS),A,20.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,26.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,51.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,18.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,22.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,11.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,30.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,06,N Current (RMS),A,17.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,56.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,88.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,22.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,22.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,10.47
