Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,8.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,06,N Current (RMS),A,16.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,26.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,50.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,98.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,14.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,21.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,9.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,10.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,06,N Current (RMS),A,18.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,26.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,28.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,74.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,14.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,21.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,8.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,13.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,06,N Current (RMS),A,25.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,39.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,31.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,84.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,18.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,21.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,9.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,11.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,06,N Current (RMS),A,27.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,34.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,33.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,26.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,21.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,52.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,9.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,06,N Current (RMS),A,24.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,25.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,35.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,31.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,20.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,21.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,11.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,06,N Current (RMS),A,17.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,26.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,33.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,35.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,17.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,21.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,47.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,9.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,14.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.95
