Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,06,N Current (RMS),A,15.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,27.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,30.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,91.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,12.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,21.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,12.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,14.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,26.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,06,N Current (RMS),A,14.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,22.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,51.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,102.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,76.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,72.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,13.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,21.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,49.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,49.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,50.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,11.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,12.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,06,N Current (RMS),A,13.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,22.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,43.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,106.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,61.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,21.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,21.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,52.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,11.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,9.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,06,N Current (RMS),A,15.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,31.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,42.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,102.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,12.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,21.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,56.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,11.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,06,N Current (RMS),A,24.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,38.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,36.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,77.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,110.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,101.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,16.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,21.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,56.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,52.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,12.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,9.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,06,N Current (RMS),A,18.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,27.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,34.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,94.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,13.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,21.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,50.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,14.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,15.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,06,N Current (RMS),A,36.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.0
