Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,53.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,19.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,40.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,96.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,125.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,14.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,21.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,62.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,62.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,15.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,12.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,06,N Current (RMS),A,31.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,46.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,40.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,89.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,111.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,25.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,21.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,58.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,58.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,12.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,14.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,06,N Current (RMS),A,28.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,39.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,29.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,42.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,95.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,124.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,16.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,21.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,57.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,63.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,10.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,15.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,13.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,06,N Current (RMS),A,15.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,24.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,27.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,86.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,79.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,16.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,21.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,53.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,11.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,13.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,34.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,06,N Current (RMS),A,18.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,40.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,76.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,98.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,19.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,21.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,53.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,13.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,06,N Current (RMS),A,16.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,23.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,32.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,79.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,27.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,21.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,12.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,9.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,13.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,28.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,06,N Current (RMS),A,16.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,28.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,22.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,27.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.19
