Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,50.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,112.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,39.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,21.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,62.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,10.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,11.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,18.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,32.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,06,N Current (RMS),A,22.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,12.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,27.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,40.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,75.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,72.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,37.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,80.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,21.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,48.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,61.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,20.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,36.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,06,N Current (RMS),A,21.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,32.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,11.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,52.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,111.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,14.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,21.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,53.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,14.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,06,N Current (RMS),A,21.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,29.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,11.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,40.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,86.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,88.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,17.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,21.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,47.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,15.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,10.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,06,N Current (RMS),A,16.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,22.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,17.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,21.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,9.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,16.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,11.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,26.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,06,N Current (RMS),A,12.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,31.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,14.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,21.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,10.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,19.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,35.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,06,N Current (RMS),A,16.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,25.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,42.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
