Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,14.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,21.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,13.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,10.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,06,N Current (RMS),A,11.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,12.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,33.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,65.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,17.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,21.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,12.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,10.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,06,N Current (RMS),A,14.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,24.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,14.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,21.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,13.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,11.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,28.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,06,N Current (RMS),A,13.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,25.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,15.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,21.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,12.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,8.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,06,N Current (RMS),A,13.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,27.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,12.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,21.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,12.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,06,N Current (RMS),A,10.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,21.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,4.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,21.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,13.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,8.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,06,N Current (RMS),A,10.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,28.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
