Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,9.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,21.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,14.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,8.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,31.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,06,N Current (RMS),A,10.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,18.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,25.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,4.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,21.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,14.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,10.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,32.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,06,N Current (RMS),A,12.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,22.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,4.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,21.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,13.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,11.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,33.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,06,N Current (RMS),A,11.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,17.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,24.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,21.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,14.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,11.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,35.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,06,N Current (RMS),A,10.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,23.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,4.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,21.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,15.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,12.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,38.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,06,N Current (RMS),A,9.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,18.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,7.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,21.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,16.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,11.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,38.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,06,N Current (RMS),A,9.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,22.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.99
