Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,4.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,22.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,14.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,8.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,31.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,06,N Current (RMS),A,8.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,20.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,3.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,22.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,14.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,6.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,32.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,06,N Current (RMS),A,8.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,18.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,6.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,22.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,14.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,6.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,33.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,06,N Current (RMS),A,9.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,23.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,22.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,14.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,6.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,34.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,06,N Current (RMS),A,8.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,21.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,4.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,22.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,13.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,7.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,31.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,06,N Current (RMS),A,11.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,25.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,22.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,13.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,7.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,6.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,30.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,06,N Current (RMS),A,12.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,25.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,3.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,22.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
