Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,14.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,8.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,6.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,06,N Current (RMS),A,9.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,47.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,85.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,22.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,16.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,7.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,7.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,39.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,06,N Current (RMS),A,9.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,49.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,89.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,22.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,17.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,7.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,9.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,41.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,06,N Current (RMS),A,9.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,49.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,87.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,5.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,22.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,18.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,8.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,11.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,39.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,06,N Current (RMS),A,9.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,48.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,84.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,85.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,3.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,22.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,20.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,7.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,12.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,45.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,06,N Current (RMS),A,14.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,8.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,38.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,77.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,22.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,19.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,7.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,13.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,42.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,06,N Current (RMS),A,21.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,8.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,44.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,4.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,22.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
