Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,17.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,7.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,13.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,37.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,06,N Current (RMS),A,14.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,8.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,38.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,6.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,22.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,19.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,9.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,14.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,39.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,06,N Current (RMS),A,16.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,22.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,8.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,41.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,7.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,22.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,18.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,9.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,13.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,36.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,06,N Current (RMS),A,13.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,10.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,44.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,22.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,17.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,10.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,13.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,31.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,06,N Current (RMS),A,11.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,13.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,36.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,5.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,22.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,15.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,11.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,13.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,06,N Current (RMS),A,8.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,14.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,23.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,4.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,23.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,15.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,9.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,16.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,31.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,06,N Current (RMS),A,11.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,15.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,33.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,23.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
