Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,16.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,13.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,16.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,06,N Current (RMS),A,10.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,8.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,36.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,23.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,18.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,11.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,17.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,35.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,06,N Current (RMS),A,11.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,10.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,30.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,4.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,23.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,15.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,9.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,15.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,06,N Current (RMS),A,10.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,23.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,17.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,15.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,39.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,06,N Current (RMS),A,9.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,34.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,3.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,23.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,,L3 Active Power,kW,14.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,,L2 Active Power,kW,7.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,,L1 Active Power,kW,11.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,,N Current (RMS),A,33.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,06,N Current (RMS),A,14.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,13.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,41.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,7.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,29.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,,L3 Active Power,kW,11.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,,L1 Active Power,kW,9.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,,N Current (RMS),A,24.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,06,N Current (RMS),A,13.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,14.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,39.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,77.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,29.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,,L3 Active Power,kW,11.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,,L2 Active Power,kW,8.04
