Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,,L1 Active Power,kW,10.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,06,N Current (RMS),A,16.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,11.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,35.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,29.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,,L3 Active Power,kW,11.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,,L1 Active Power,kW,15.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,06,N Current (RMS),A,23.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,8.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,33.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,7.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,29.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,,L3 Active Power,kW,12.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,,L2 Active Power,kW,8.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,,L1 Active Power,kW,15.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,,N Current (RMS),A,31.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,06,N Current (RMS),A,21.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,31.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,4.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,29.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,,L3 Active Power,kW,11.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,,L2 Active Power,kW,9.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,,L1 Active Power,kW,10.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,06,N Current (RMS),A,18.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,29.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,30.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,29.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,,L3 Active Power,kW,12.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,,L2 Active Power,kW,8.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,,L1 Active Power,kW,10.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,06,N Current (RMS),A,21.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,32.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,3.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,29.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,,L3 Active Power,kW,11.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,,L1 Active Power,kW,11.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,06,N Current (RMS),A,30.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,14.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,39.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,23.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,4.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,29.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,,L3 Active Power,kW,12.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,,L1 Active Power,kW,9.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,,N Current (RMS),A,27.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
