Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,06,N Current (RMS),A,20.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,24.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,29.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,,L3 Active Power,kW,15.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,,L1 Active Power,kW,9.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,,N Current (RMS),A,34.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,06,N Current (RMS),A,14.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,24.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,29.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,,L3 Active Power,kW,14.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,,L2 Active Power,kW,9.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,,L1 Active Power,kW,9.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,,N Current (RMS),A,32.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,06,N Current (RMS),A,16.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,11.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,26.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,29.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,,L3 Active Power,kW,15.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,,L2 Active Power,kW,10.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,,L1 Active Power,kW,14.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,,N Current (RMS),A,35.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,06,N Current (RMS),A,16.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,17.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,11.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,26.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,8.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,29.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,,L3 Active Power,kW,14.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,,L2 Active Power,kW,16.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,,L1 Active Power,kW,20.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,,N Current (RMS),A,36.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,06,N Current (RMS),A,17.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,25.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,45.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,99.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,3.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,29.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,,L3 Active Power,kW,17.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,,L2 Active Power,kW,18.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,,N Current (RMS),A,40.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,06,N Current (RMS),A,14.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,27.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,7.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,29.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,,L3 Active Power,kW,18.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,,L2 Active Power,kW,12.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,,L1 Active Power,kW,9.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,,N Current (RMS),A,43.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,06,N Current (RMS),A,18.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,22.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,23.5
