Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,29.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,29.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,,L3 Active Power,kW,19.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,,L2 Active Power,kW,10.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,,N Current (RMS),A,43.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,06,N Current (RMS),A,17.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,31.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,28.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,,L3 Active Power,kW,17.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,,L2 Active Power,kW,19.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,,L1 Active Power,kW,12.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,,N Current (RMS),A,34.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,06,N Current (RMS),A,14.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,27.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,33.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,,L3 Active Power,kW,20.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,,L2 Active Power,kW,11.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,,L1 Active Power,kW,10.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,,N Current (RMS),A,46.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,86.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,06,N Current (RMS),A,16.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,30.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,43.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,102.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,,L3 Active Power,kW,16.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,,L2 Active Power,kW,11.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,,L1 Active Power,kW,12.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,,N Current (RMS),A,34.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,06,N Current (RMS),A,14.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,24.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,25.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,40.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,80.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,92.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,3.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,,L3 Active Power,kW,18.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,,L2 Active Power,kW,13.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,,L1 Active Power,kW,12.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,,N Current (RMS),A,43.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,81.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,06,N Current (RMS),A,15.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,17.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,30.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,,L3 Active Power,kW,22.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,,L2 Active Power,kW,10.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,,L1 Active Power,kW,12.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,,N Current (RMS),A,52.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,92.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,06,N Current (RMS),A,18.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,28.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.75
