Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,29.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,7.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,,L3 Active Power,kW,17.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,,L2 Active Power,kW,11.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,,L1 Active Power,kW,13.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,,N Current (RMS),A,36.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,06,N Current (RMS),A,33.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,46.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,34.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,75.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,,L3 Active Power,kW,16.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,,L2 Active Power,kW,11.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,,L1 Active Power,kW,13.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,,N Current (RMS),A,33.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,06,N Current (RMS),A,38.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,25.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,56.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,38.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,29.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,,L3 Active Power,kW,16.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,,L2 Active Power,kW,10.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,,L1 Active Power,kW,16.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,,N Current (RMS),A,33.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,06,N Current (RMS),A,18.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,28.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,34.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,8.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,29.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,,L3 Active Power,kW,13.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,,L2 Active Power,kW,14.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,,L1 Active Power,kW,17.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,06,N Current (RMS),A,20.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,24.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,38.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,43.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,96.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,29.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,,L3 Active Power,kW,19.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,,L1 Active Power,kW,18.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,,N Current (RMS),A,39.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,84.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,06,N Current (RMS),A,19.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,30.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,34.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,47.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,114.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,29.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,,L3 Active Power,kW,22.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,,L2 Active Power,kW,12.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,,L1 Active Power,kW,15.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,,N Current (RMS),A,48.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,97.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,06,N Current (RMS),A,25.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,39.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,35.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,38.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,95.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
