Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,11.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,29.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,,L3 Active Power,kW,16.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,,L2 Active Power,kW,13.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,,L1 Active Power,kW,19.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,06,N Current (RMS),A,24.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,41.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,37.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,40.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,85.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,90.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,15.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,29.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,,L3 Active Power,kW,17.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,,L1 Active Power,kW,20.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,,N Current (RMS),A,34.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,06,N Current (RMS),A,20.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,28.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,30.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,39.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,46.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,102.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,84.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,7.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,29.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,,L3 Active Power,kW,16.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,,L2 Active Power,kW,15.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,,L1 Active Power,kW,17.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,06,N Current (RMS),A,23.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,48.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,35.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,51.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,102.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,99.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,8.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,29.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,,L3 Active Power,kW,16.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,,L2 Active Power,kW,17.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,,L1 Active Power,kW,17.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,,N Current (RMS),A,27.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,06,N Current (RMS),A,27.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,39.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,43.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,44.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,94.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,96.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,8.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,29.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,,L3 Active Power,kW,21.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,,L2 Active Power,kW,14.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,,L1 Active Power,kW,15.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,,N Current (RMS),A,40.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,89.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,06,N Current (RMS),A,26.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,45.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,39.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,30.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,60.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,108.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,131.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,7.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,29.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,,L3 Active Power,kW,27.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,,L2 Active Power,kW,16.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,,L1 Active Power,kW,17.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,,N Current (RMS),A,55.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,114.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,06,N Current (RMS),A,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,33.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,52.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,37.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,38.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,75.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,96.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,108.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
