Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,29.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,,L3 Active Power,kW,18.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,,L2 Active Power,kW,16.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,,L1 Active Power,kW,18.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,06,N Current (RMS),A,27.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,30.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,44.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,43.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,34.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,96.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,104.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,4.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,29.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,,L3 Active Power,kW,15.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,,L2 Active Power,kW,16.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,,L1 Active Power,kW,17.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,06,N Current (RMS),A,21.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,34.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,36.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,44.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,82.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,113.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,6.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,28.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,,L3 Active Power,kW,22.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,,L2 Active Power,kW,17.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,,L1 Active Power,kW,19.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,,N Current (RMS),A,48.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,101.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,06,N Current (RMS),A,21.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,32.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,32.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,38.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,31.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,55.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,85.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,131.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,6.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,28.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,,L3 Active Power,kW,19.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,,L2 Active Power,kW,15.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,,L1 Active Power,kW,14.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,,N Current (RMS),A,41.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,85.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,06,N Current (RMS),A,23.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,33.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,42.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,31.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,50.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,98.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,132.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,7.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,28.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,,L3 Active Power,kW,13.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,,L2 Active Power,kW,16.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,,L1 Active Power,kW,13.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,,N Current (RMS),A,23.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,06,N Current (RMS),A,18.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,41.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,33.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,41.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,43.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,87.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,108.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,6.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,28.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,,L3 Active Power,kW,16.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,,L2 Active Power,kW,17.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,06,N Current (RMS),A,17.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,30.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,33.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,38.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,53.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,120.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,14.1
