Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,28.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,,L3 Active Power,kW,15.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,,L2 Active Power,kW,18.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,,L1 Active Power,kW,13.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,,N Current (RMS),A,24.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,06,N Current (RMS),A,16.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,37.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,31.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,37.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,32.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,56.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,83.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,137.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,10.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,28.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,,L3 Active Power,kW,14.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,,L2 Active Power,kW,17.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,,L1 Active Power,kW,15.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,06,N Current (RMS),A,30.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,31.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,52.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,34.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,64.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,144.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,9.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,28.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,,L3 Active Power,kW,12.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,,L2 Active Power,kW,17.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,,L1 Active Power,kW,17.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,06,N Current (RMS),A,43.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,37.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,22.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,63.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,46.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,97.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,109.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,11.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,28.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,64.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,,L3 Active Power,kW,14.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,,L2 Active Power,kW,15.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,,L1 Active Power,kW,16.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,06,N Current (RMS),A,41.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,31.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,61.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,46.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,102.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,110.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,14.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,28.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,,L3 Active Power,kW,15.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,,L2 Active Power,kW,16.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,,L1 Active Power,kW,14.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,,N Current (RMS),A,27.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,06,N Current (RMS),A,36.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,37.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,56.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,55.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,87.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,116.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,17.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,28.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,,L3 Active Power,kW,15.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,,L1 Active Power,kW,13.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,,N Current (RMS),A,29.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,06,N Current (RMS),A,40.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,22.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,65.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,42.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,48.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,85.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,99.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,21.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,28.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
