Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,,L3 Active Power,kW,14.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,,L1 Active Power,kW,15.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,,N Current (RMS),A,26.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,06,N Current (RMS),A,25.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,38.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,33.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,20.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,28.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,,L3 Active Power,kW,11.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,,L1 Active Power,kW,17.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,06,N Current (RMS),A,22.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,24.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,34.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,39.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,19.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,28.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,,L1 Active Power,kW,16.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,06,N Current (RMS),A,28.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,36.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,46.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,100.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,32.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,28.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,115.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,,L2 Active Power,kW,11.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,,L1 Active Power,kW,15.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,06,N Current (RMS),A,31.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,50.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,35.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,34.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,71.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,26.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,28.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,,L3 Active Power,kW,8.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,,L2 Active Power,kW,14.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,,L1 Active Power,kW,15.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,06,N Current (RMS),A,31.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,33.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,57.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,32.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,28.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,25.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,28.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,,L3 Active Power,kW,11.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,,L2 Active Power,kW,11.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,,L1 Active Power,kW,15.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,06,N Current (RMS),A,31.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,56.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,36.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,39.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,80.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,41.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,28.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.01
