Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,,L3 Active Power,kW,11.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,,L2 Active Power,kW,9.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,,L1 Active Power,kW,14.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,06,N Current (RMS),A,22.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,31.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,22.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,31.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,47.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,97.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,37.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,28.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,59.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,,L2 Active Power,kW,10.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,,L1 Active Power,kW,17.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,06,N Current (RMS),A,20.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,32.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,34.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,28.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,28.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,56.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,,L3 Active Power,kW,14.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,,L2 Active Power,kW,9.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,,L1 Active Power,kW,19.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,,N Current (RMS),A,40.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,85.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,06,N Current (RMS),A,19.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,29.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,32.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,35.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,28.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,58.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,,L3 Active Power,kW,13.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,,L2 Active Power,kW,8.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,,L1 Active Power,kW,17.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,,N Current (RMS),A,37.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,06,N Current (RMS),A,15.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,23.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,28.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,31.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,28.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,28.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,53.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,,L3 Active Power,kW,13.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,,L2 Active Power,kW,8.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,,L1 Active Power,kW,14.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,06,N Current (RMS),A,15.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,27.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,36.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,25.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,28.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,,L3 Active Power,kW,11.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,,L2 Active Power,kW,8.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,,L1 Active Power,kW,10.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,06,N Current (RMS),A,13.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,18.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,25.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,27.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,33.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,28.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
