Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,,L3 Active Power,kW,14.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,,L2 Active Power,kW,12.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,,L1 Active Power,kW,10.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,06,N Current (RMS),A,19.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,32.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,28.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,36.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,28.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,,L3 Active Power,kW,11.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,,L2 Active Power,kW,10.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,,L1 Active Power,kW,11.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,06,N Current (RMS),A,16.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,32.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,31.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,28.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,49.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,,L2 Active Power,kW,10.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,06,N Current (RMS),A,21.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,29.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,84.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,23.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,28.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,,L2 Active Power,kW,9.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,06,N Current (RMS),A,30.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,48.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,33.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,32.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,19.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,28.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,,L2 Active Power,kW,11.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,06,N Current (RMS),A,23.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,7.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,34.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,13.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,27.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,,L3 Active Power,kW,8.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,,L2 Active Power,kW,11.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,,L1 Active Power,kW,14.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,06,N Current (RMS),A,24.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,25.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,7.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,38.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,19.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,27.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
