Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,,L3 Active Power,kW,12.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,,L2 Active Power,kW,9.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,,L1 Active Power,kW,11.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,06,N Current (RMS),A,21.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,25.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,37.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,78.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,22.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,27.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,,L2 Active Power,kW,11.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,,L1 Active Power,kW,10.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,06,N Current (RMS),A,16.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,8.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,28.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,30.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,27.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,,L2 Active Power,kW,10.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,,L1 Active Power,kW,11.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,06,N Current (RMS),A,23.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,23.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,32.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,24.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,27.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,,L2 Active Power,kW,9.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,,L1 Active Power,kW,11.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,,N Current (RMS),A,22.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,06,N Current (RMS),A,22.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,24.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,27.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,42.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,77.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,13.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,27.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,,L3 Active Power,kW,11.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,,L2 Active Power,kW,15.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,06,N Current (RMS),A,19.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,23.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,33.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,41.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,107.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,16.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,27.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,,L3 Active Power,kW,8.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,,L2 Active Power,kW,10.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,06,N Current (RMS),A,18.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,37.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,102.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,20.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,27.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,50.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,,L2 Active Power,kW,12.0
