Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,,N Current (RMS),A,24.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,06,N Current (RMS),A,22.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,9.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,45.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,93.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,28.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,27.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,,L2 Active Power,kW,16.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,,N Current (RMS),A,33.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,06,N Current (RMS),A,23.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,29.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,31.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,69.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,26.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,27.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,,L2 Active Power,kW,17.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,,N Current (RMS),A,35.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,06,N Current (RMS),A,28.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,23.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,33.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,18.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,27.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,,L3 Active Power,kW,7.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,,L2 Active Power,kW,12.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,,L1 Active Power,kW,9.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,06,N Current (RMS),A,21.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,6.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,30.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,31.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,26.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,,L2 Active Power,kW,12.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,,L1 Active Power,kW,12.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,06,N Current (RMS),A,21.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,32.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,36.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,23.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,,L3 Active Power,kW,8.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,,L2 Active Power,kW,11.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,,L1 Active Power,kW,11.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,06,N Current (RMS),A,21.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,8.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,31.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,38.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,21.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,,L1 Active Power,kW,10.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.41
