Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,06,N Current (RMS),A,22.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,7.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,38.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,21.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,06,N Current (RMS),A,27.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,7.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,37.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,35.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,86.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,22.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,,L3 Active Power,kW,11.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,,L2 Active Power,kW,10.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,06,N Current (RMS),A,29.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,31.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,9.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,38.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,32.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,19.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,,L2 Active Power,kW,9.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,06,N Current (RMS),A,20.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,23.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,36.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,30.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,30.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,24.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,,L2 Active Power,kW,9.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,06,N Current (RMS),A,18.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,34.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,49.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,28.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,47.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,76.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,108.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,24.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,54.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,,L2 Active Power,kW,8.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,,L1 Active Power,kW,10.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,06,N Current (RMS),A,37.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,27.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,36.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,51.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,41.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,97.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,20.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,55.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,,L2 Active Power,kW,8.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,,L1 Active Power,kW,12.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,06,N Current (RMS),A,50.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.0
