Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,62.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,33.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,78.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,25.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,55.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,,L1 Active Power,kW,16.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,,N Current (RMS),A,35.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,06,N Current (RMS),A,24.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,24.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,37.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,32.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,17.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,53.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,,L1 Active Power,kW,10.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,06,N Current (RMS),A,17.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,29.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,34.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,20.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,,L3 Active Power,kW,10.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,,L1 Active Power,kW,10.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,06,N Current (RMS),A,13.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,30.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,45.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,95.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,21.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,,L3 Active Power,kW,9.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,,L2 Active Power,kW,11.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,,L1 Active Power,kW,13.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,06,N Current (RMS),A,22.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,22.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,36.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,36.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,88.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,17.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,56.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,,L3 Active Power,kW,11.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,,L2 Active Power,kW,10.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,,L1 Active Power,kW,13.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,06,N Current (RMS),A,29.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,44.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,43.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,77.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,84.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,15.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,53.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,,L1 Active Power,kW,10.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,06,N Current (RMS),A,16.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,30.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,33.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.91
