Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,44.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,100.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,19.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,53.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,,L2 Active Power,kW,9.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,06,N Current (RMS),A,14.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,44.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,107.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,34.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,,L2 Active Power,kW,12.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,06,N Current (RMS),A,15.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,36.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,68.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,90.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,30.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,,L2 Active Power,kW,13.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,,L1 Active Power,kW,10.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,06,N Current (RMS),A,13.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,35.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,101.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,25.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,47.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,,L2 Active Power,kW,11.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,,L1 Active Power,kW,11.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,06,N Current (RMS),A,15.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,14.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,22.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,32.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,95.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,25.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,,L2 Active Power,kW,15.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,,L1 Active Power,kW,15.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,06,N Current (RMS),A,21.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,14.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,31.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,87.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,36.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,55.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,,L2 Active Power,kW,14.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,,L1 Active Power,kW,10.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,06,N Current (RMS),A,20.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,32.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,26.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,34.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,77.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
