Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,29.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,,L2 Active Power,kW,12.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,06,N Current (RMS),A,17.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,17.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,29.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,47.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,107.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,31.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,53.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,,L3 Active Power,kW,16.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,,L2 Active Power,kW,10.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,,L1 Active Power,kW,11.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,,N Current (RMS),A,43.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,77.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,06,N Current (RMS),A,12.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,26.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,42.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,101.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,27.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,27.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,,L3 Active Power,kW,16.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,,L2 Active Power,kW,16.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,,L1 Active Power,kW,11.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,,N Current (RMS),A,39.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,06,N Current (RMS),A,15.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,24.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,38.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,24.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,27.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,,L2 Active Power,kW,10.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,,L1 Active Power,kW,13.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,06,N Current (RMS),A,15.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,33.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,25.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,27.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,,L2 Active Power,kW,11.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,,L1 Active Power,kW,15.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,06,N Current (RMS),A,12.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,29.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,56.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,122.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,76.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,37.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,27.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,48.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,,L3 Active Power,kW,10.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,,L2 Active Power,kW,10.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,06,N Current (RMS),A,30.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,37.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,9.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,40.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,91.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,86.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,96.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
