Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,22.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,27.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,49.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,,L3 Active Power,kW,13.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,,L2 Active Power,kW,11.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,,N Current (RMS),A,25.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,06,N Current (RMS),A,37.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,47.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,49.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,110.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,15.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,27.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,62.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,06,N Current (RMS),A,23.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,28.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,11.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,31.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,19.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,27.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,,L2 Active Power,kW,12.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,06,N Current (RMS),A,13.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,7.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,33.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,16.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,27.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,,L2 Active Power,kW,12.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,,L1 Active Power,kW,10.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,06,N Current (RMS),A,11.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,27.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,20.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,28.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,,L3 Active Power,kW,9.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,,L2 Active Power,kW,11.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,,L1 Active Power,kW,23.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,,N Current (RMS),A,46.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,06,N Current (RMS),A,10.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,8.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,34.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,21.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,28.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,43.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,,L2 Active Power,kW,11.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,,L1 Active Power,kW,20.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,,N Current (RMS),A,33.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,06,N Current (RMS),A,15.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,23.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,12.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,23.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,14.3
