Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,28.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,,L3 Active Power,kW,9.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,,L2 Active Power,kW,12.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,,L1 Active Power,kW,15.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,06,N Current (RMS),A,11.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,28.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,16.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,28.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,,L3 Active Power,kW,9.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,,L2 Active Power,kW,10.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,,L1 Active Power,kW,15.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,06,N Current (RMS),A,11.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,7.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,20.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,13.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,28.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,,L3 Active Power,kW,12.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,,L2 Active Power,kW,9.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,,L1 Active Power,kW,14.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,06,N Current (RMS),A,8.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,12.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,30.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,4.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,28.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,,L3 Active Power,kW,12.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,,L2 Active Power,kW,9.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,,L1 Active Power,kW,14.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,06,N Current (RMS),A,9.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,7.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,42.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,82.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,28.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,38.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,,L3 Active Power,kW,13.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,,L2 Active Power,kW,10.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,,L1 Active Power,kW,14.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,06,N Current (RMS),A,9.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,12.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,37.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,28.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,,L3 Active Power,kW,9.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,,L2 Active Power,kW,9.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,,L1 Active Power,kW,14.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,06,N Current (RMS),A,10.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,8.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,24.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,6.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,28.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
