Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,,L3 Active Power,kW,11.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,,L2 Active Power,kW,9.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,,L1 Active Power,kW,13.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,06,N Current (RMS),A,8.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,33.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,6.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,28.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,,L3 Active Power,kW,10.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,,L2 Active Power,kW,10.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,,L1 Active Power,kW,13.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,06,N Current (RMS),A,8.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,12.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,30.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,4.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,28.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,,L3 Active Power,kW,10.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,,L2 Active Power,kW,9.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,,L1 Active Power,kW,13.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,06,N Current (RMS),A,10.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,33.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,4.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,28.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,,L3 Active Power,kW,10.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,,L2 Active Power,kW,10.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,,L1 Active Power,kW,14.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,06,N Current (RMS),A,7.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,15.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,38.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,28.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,,L3 Active Power,kW,12.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,,L2 Active Power,kW,9.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,,L1 Active Power,kW,13.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,06,N Current (RMS),A,7.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,34.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,3.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,28.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,,L3 Active Power,kW,12.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,,L2 Active Power,kW,11.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,,L1 Active Power,kW,13.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,06,N Current (RMS),A,8.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,25.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,6.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,28.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.91
