Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,,L3 Active Power,kW,13.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,,L2 Active Power,kW,11.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,,L1 Active Power,kW,13.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,06,N Current (RMS),A,8.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,33.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,63.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,28.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,,L3 Active Power,kW,12.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,,L2 Active Power,kW,11.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,,L1 Active Power,kW,14.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,06,N Current (RMS),A,7.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,30.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,3.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,28.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,,L3 Active Power,kW,12.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,,L2 Active Power,kW,13.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,,L1 Active Power,kW,15.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,06,N Current (RMS),A,8.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,34.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,7.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,28.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,,L3 Active Power,kW,14.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,,L2 Active Power,kW,11.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,,L1 Active Power,kW,15.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,06,N Current (RMS),A,7.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,15.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,30.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,28.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,,L3 Active Power,kW,13.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,,L2 Active Power,kW,10.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,,L1 Active Power,kW,14.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,,N Current (RMS),A,21.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,06,N Current (RMS),A,8.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,31.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,3.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,28.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,,L3 Active Power,kW,13.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,,L2 Active Power,kW,9.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,,L1 Active Power,kW,14.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,06,N Current (RMS),A,8.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,45.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,79.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,4.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,28.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
