Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,,L3 Active Power,kW,13.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,,L2 Active Power,kW,8.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,,L1 Active Power,kW,13.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,,N Current (RMS),A,28.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,06,N Current (RMS),A,9.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,41.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,28.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,,L3 Active Power,kW,14.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,,L2 Active Power,kW,8.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,,L1 Active Power,kW,15.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,,N Current (RMS),A,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,06,N Current (RMS),A,8.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,34.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,28.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,,L3 Active Power,kW,15.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,,L2 Active Power,kW,8.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,,L1 Active Power,kW,17.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,,N Current (RMS),A,32.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,06,N Current (RMS),A,9.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,41.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,80.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,3.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,28.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,,L3 Active Power,kW,14.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,,L2 Active Power,kW,9.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,,L1 Active Power,kW,14.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,06,N Current (RMS),A,9.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,41.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,75.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,3.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,28.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,,L3 Active Power,kW,16.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,,L2 Active Power,kW,9.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,,L1 Active Power,kW,15.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,,N Current (RMS),A,32.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,06,N Current (RMS),A,9.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,44.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,82.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,6.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,29.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,,L3 Active Power,kW,15.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,,L2 Active Power,kW,8.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,,L1 Active Power,kW,14.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,,N Current (RMS),A,30.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,06,N Current (RMS),A,9.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,42.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,88.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,29.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
