Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,,L3 Active Power,kW,15.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,,L2 Active Power,kW,8.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,,L1 Active Power,kW,15.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,,N Current (RMS),A,30.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,06,N Current (RMS),A,9.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,53.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,96.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,4.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,29.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,37.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,,L3 Active Power,kW,14.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,,L2 Active Power,kW,9.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,,L1 Active Power,kW,15.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,06,N Current (RMS),A,10.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,55.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,97.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,29.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,38.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,,L3 Active Power,kW,17.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,,L2 Active Power,kW,11.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,,L1 Active Power,kW,15.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,06,N Current (RMS),A,12.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,5.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,43.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,79.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,29.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,,L3 Active Power,kW,14.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,,L2 Active Power,kW,12.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,,L1 Active Power,kW,16.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,06,N Current (RMS),A,14.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,31.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,4.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,29.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,,L3 Active Power,kW,15.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,,L2 Active Power,kW,11.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,,L1 Active Power,kW,17.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,06,N Current (RMS),A,11.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,14.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,34.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,78.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,3.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,29.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,,L3 Active Power,kW,16.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,,L2 Active Power,kW,11.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,,L1 Active Power,kW,17.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,,N Current (RMS),A,28.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,06,N Current (RMS),A,14.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,37.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,4.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,,L3 Active Power,kW,18.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,,L2 Active Power,kW,11.82
