Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,,L1 Active Power,kW,17.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,,N Current (RMS),A,32.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,06,N Current (RMS),A,14.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,42.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,,L3 Active Power,kW,18.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,,L2 Active Power,kW,10.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,,L1 Active Power,kW,17.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,,N Current (RMS),A,35.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,06,N Current (RMS),A,10.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,38.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,3.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,29.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,,L3 Active Power,kW,16.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,,L2 Active Power,kW,8.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,,L1 Active Power,kW,18.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,,N Current (RMS),A,36.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,06,N Current (RMS),A,8.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,6.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,31.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,3.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,29.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,,L3 Active Power,kW,15.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,,L2 Active Power,kW,9.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,,L1 Active Power,kW,17.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,,N Current (RMS),A,33.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,06,N Current (RMS),A,11.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,35.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,8.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,29.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,,L3 Active Power,kW,16.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,,L2 Active Power,kW,8.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,,L1 Active Power,kW,17.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,,N Current (RMS),A,37.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,06,N Current (RMS),A,20.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,6.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,25.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,32.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,3.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,29.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,,L3 Active Power,kW,14.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,,L1 Active Power,kW,18.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,,N Current (RMS),A,45.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,06,N Current (RMS),A,20.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,6.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,26.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,31.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,29.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,,L3 Active Power,kW,11.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,,L1 Active Power,kW,19.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,,N Current (RMS),A,41.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
