Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,06,N Current (RMS),A,17.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,6.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,31.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,29.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,,L3 Active Power,kW,13.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,,L1 Active Power,kW,19.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,,N Current (RMS),A,41.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,06,N Current (RMS),A,17.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,6.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,42.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,3.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,29.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,44.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,,L3 Active Power,kW,14.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,,L2 Active Power,kW,10.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,,L1 Active Power,kW,9.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,06,N Current (RMS),A,19.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,7.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,33.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,28.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,,L3 Active Power,kW,12.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,,L2 Active Power,kW,10.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,,L1 Active Power,kW,10.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,06,N Current (RMS),A,20.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,8.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,28.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,36.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,29.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,,L3 Active Power,kW,10.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,,L2 Active Power,kW,8.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,,L1 Active Power,kW,10.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,06,N Current (RMS),A,22.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,9.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,32.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,29.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,,L3 Active Power,kW,10.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,,L2 Active Power,kW,8.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,,L1 Active Power,kW,10.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,06,N Current (RMS),A,17.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,11.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,26.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,24.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,29.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,,L3 Active Power,kW,10.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,,L2 Active Power,kW,8.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,,L1 Active Power,kW,10.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,06,N Current (RMS),A,14.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.5
