Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,29.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,5.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,29.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,,L3 Active Power,kW,12.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,,L2 Active Power,kW,10.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,,L1 Active Power,kW,12.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,06,N Current (RMS),A,15.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,17.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,23.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,6.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,29.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,,L3 Active Power,kW,12.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,,L2 Active Power,kW,11.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,,L1 Active Power,kW,11.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,06,N Current (RMS),A,25.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,35.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,33.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,8.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,29.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,,L3 Active Power,kW,11.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,,L2 Active Power,kW,11.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,,L1 Active Power,kW,10.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,06,N Current (RMS),A,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,10.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,37.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,28.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,,L3 Active Power,kW,13.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,,L2 Active Power,kW,13.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,,L1 Active Power,kW,10.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,06,N Current (RMS),A,17.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,22.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,31.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,6.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,29.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,,L3 Active Power,kW,13.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,,L2 Active Power,kW,14.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,,L1 Active Power,kW,10.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,06,N Current (RMS),A,21.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,32.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,32.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,29.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,,L3 Active Power,kW,15.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,,L2 Active Power,kW,11.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,,L1 Active Power,kW,10.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,,N Current (RMS),A,33.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,06,N Current (RMS),A,18.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,11.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,27.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.04
