Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,33.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,70.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,29.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,,L3 Active Power,kW,16.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,,L2 Active Power,kW,10.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,,L1 Active Power,kW,10.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,,N Current (RMS),A,36.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,06,N Current (RMS),A,16.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,43.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,84.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,6.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,29.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,,L3 Active Power,kW,19.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,,L1 Active Power,kW,11.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,,N Current (RMS),A,44.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,80.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,06,N Current (RMS),A,22.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,29.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,30.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,36.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,29.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,,L3 Active Power,kW,19.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,,L1 Active Power,kW,12.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,,N Current (RMS),A,43.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,06,N Current (RMS),A,23.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,28.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,35.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,29.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,,L3 Active Power,kW,18.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,,L2 Active Power,kW,10.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,,L1 Active Power,kW,12.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,,N Current (RMS),A,40.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,06,N Current (RMS),A,19.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,21.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,33.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,73.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,29.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,,L3 Active Power,kW,26.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,,L2 Active Power,kW,9.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,,L1 Active Power,kW,15.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,,N Current (RMS),A,67.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,111.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,06,N Current (RMS),A,18.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,26.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,31.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,75.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,4.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,29.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,,L3 Active Power,kW,19.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,,L1 Active Power,kW,14.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,,N Current (RMS),A,47.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,06,N Current (RMS),A,18.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,40.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,87.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
