Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,6.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,29.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,,L3 Active Power,kW,22.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,,L2 Active Power,kW,10.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,,L1 Active Power,kW,13.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,,N Current (RMS),A,56.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,95.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,06,N Current (RMS),A,18.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,28.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,41.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,88.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,8.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,29.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,,L3 Active Power,kW,24.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,,L2 Active Power,kW,13.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,,L1 Active Power,kW,13.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,,N Current (RMS),A,54.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,99.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,06,N Current (RMS),A,16.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,27.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,37.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,80.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,30.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,,L3 Active Power,kW,23.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,,L2 Active Power,kW,12.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,,L1 Active Power,kW,17.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,,N Current (RMS),A,49.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,96.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,06,N Current (RMS),A,18.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,30.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,40.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,75.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,94.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,30.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,,L3 Active Power,kW,25.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,,L1 Active Power,kW,16.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,,N Current (RMS),A,56.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,106.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,06,N Current (RMS),A,17.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,32.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,34.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,81.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,30.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,,L3 Active Power,kW,25.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,,L1 Active Power,kW,16.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,,N Current (RMS),A,56.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,106.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,06,N Current (RMS),A,22.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,35.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,36.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,37.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,82.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,30.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,,L3 Active Power,kW,22.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,,L2 Active Power,kW,13.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,,L1 Active Power,kW,14.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,,N Current (RMS),A,46.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,94.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,06,N Current (RMS),A,17.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,32.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,27.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,41.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,86.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
