Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,30.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,,L3 Active Power,kW,19.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,,L2 Active Power,kW,18.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,,L1 Active Power,kW,14.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,06,N Current (RMS),A,33.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,35.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,46.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,42.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,84.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,6.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,30.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,,L3 Active Power,kW,13.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,,L2 Active Power,kW,14.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,,L1 Active Power,kW,14.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,,N Current (RMS),A,24.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,06,N Current (RMS),A,26.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,44.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,25.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,48.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,98.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,13.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,30.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,,L3 Active Power,kW,15.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,,L2 Active Power,kW,14.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,,L1 Active Power,kW,18.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,06,N Current (RMS),A,22.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,39.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,54.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,105.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,96.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,8.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,30.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,,L3 Active Power,kW,17.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,,L2 Active Power,kW,13.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,,L1 Active Power,kW,18.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,06,N Current (RMS),A,26.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,44.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,49.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,110.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,90.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,9.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,30.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,,L3 Active Power,kW,14.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,,L2 Active Power,kW,12.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,,L1 Active Power,kW,14.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,,N Current (RMS),A,24.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,06,N Current (RMS),A,28.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,49.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,35.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,42.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,114.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,92.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,9.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,30.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,,L3 Active Power,kW,12.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,,L2 Active Power,kW,23.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,,L1 Active Power,kW,16.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,,N Current (RMS),A,35.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,100.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,06,N Current (RMS),A,19.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,17.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,35.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,40.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,93.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,117.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,85.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,10.3
