Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,30.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,,L2 Active Power,kW,17.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,,L1 Active Power,kW,19.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,,N Current (RMS),A,38.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,06,N Current (RMS),A,21.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,48.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,121.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,95.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,11.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,30.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,,L3 Active Power,kW,11.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,,L2 Active Power,kW,16.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,,L1 Active Power,kW,20.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,,N Current (RMS),A,30.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,06,N Current (RMS),A,18.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,25.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,28.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,38.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,34.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,59.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,83.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,142.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,88.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,8.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,30.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,,L3 Active Power,kW,14.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,,L2 Active Power,kW,19.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,,L1 Active Power,kW,22.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,95.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,06,N Current (RMS),A,17.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,33.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,32.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,34.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,60.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,80.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,145.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,96.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,6.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,30.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,,L3 Active Power,kW,16.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,,L2 Active Power,kW,14.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,,L1 Active Power,kW,20.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,,N Current (RMS),A,29.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,06,N Current (RMS),A,18.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,31.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,33.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,28.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,33.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,54.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,139.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,110.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,8.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,30.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,56.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,,L3 Active Power,kW,17.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,,L2 Active Power,kW,14.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,,L1 Active Power,kW,19.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,,N Current (RMS),A,38.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,06,N Current (RMS),A,18.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,23.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,38.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,27.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,31.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,44.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,83.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,130.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,115.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,8.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,30.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,,L3 Active Power,kW,15.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,,L1 Active Power,kW,24.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,,N Current (RMS),A,52.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,104.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,06,N Current (RMS),A,17.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,34.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,38.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,31.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,49.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,84.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,133.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,115.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,6.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,30.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
