Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,,L3 Active Power,kW,14.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,,L2 Active Power,kW,12.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,,L1 Active Power,kW,25.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,,N Current (RMS),A,47.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,105.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,06,N Current (RMS),A,17.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,26.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,26.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,30.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,30.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,32.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,52.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,84.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,128.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,138.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,12.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,30.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,,L3 Active Power,kW,16.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,,L2 Active Power,kW,13.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,,L1 Active Power,kW,20.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,,N Current (RMS),A,31.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,06,N Current (RMS),A,20.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,31.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,34.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,31.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,43.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,106.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,102.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,8.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,30.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,,L3 Active Power,kW,11.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,,L1 Active Power,kW,15.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,06,N Current (RMS),A,39.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,26.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,64.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,29.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,49.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,103.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,103.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,7.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,29.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,,L3 Active Power,kW,13.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,,L1 Active Power,kW,14.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,06,N Current (RMS),A,39.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,63.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,42.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,42.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,110.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,106.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,9.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,29.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,,L3 Active Power,kW,21.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,,L2 Active Power,kW,14.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,,L1 Active Power,kW,15.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,,N Current (RMS),A,42.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,92.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,06,N Current (RMS),A,24.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,37.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,33.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,37.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,82.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,109.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,104.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,11.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,29.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,,L3 Active Power,kW,17.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,,L2 Active Power,kW,15.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,,L1 Active Power,kW,15.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,,N Current (RMS),A,31.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,06,N Current (RMS),A,24.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,43.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,33.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,37.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,58.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,100.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,124.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,16.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,29.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.12
