Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,,L3 Active Power,kW,9.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,,L2 Active Power,kW,14.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,,L1 Active Power,kW,17.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,,N Current (RMS),A,22.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,06,N Current (RMS),A,26.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,38.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,40.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,32.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,64.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,96.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,134.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,9.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,29.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,,L3 Active Power,kW,10.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,,L2 Active Power,kW,12.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,,L1 Active Power,kW,20.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,,N Current (RMS),A,34.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,06,N Current (RMS),A,20.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,38.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,41.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,48.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,96.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,99.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,11.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,29.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,,L3 Active Power,kW,11.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,,L2 Active Power,kW,11.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,,L1 Active Power,kW,18.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,06,N Current (RMS),A,18.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,27.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,36.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,41.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,49.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,107.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,11.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,29.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,,L3 Active Power,kW,11.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,,L2 Active Power,kW,13.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,,L1 Active Power,kW,16.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,06,N Current (RMS),A,21.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,34.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,41.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,40.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,36.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,89.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,8.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,29.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,,L2 Active Power,kW,15.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,,L1 Active Power,kW,12.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,06,N Current (RMS),A,29.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,33.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,56.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,32.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,39.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,90.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,23.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,29.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,,L1 Active Power,kW,11.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,06,N Current (RMS),A,36.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,58.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,65.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,27.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,47.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,93.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,16.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,29.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
