Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,,L2 Active Power,kW,12.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,06,N Current (RMS),A,36.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,50.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,48.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,40.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,14.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,29.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,,L2 Active Power,kW,11.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,06,N Current (RMS),A,31.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,44.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,24.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,40.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,22.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,29.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,06,N Current (RMS),A,26.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,10.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,32.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,45.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,78.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,25.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,29.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,06,N Current (RMS),A,17.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,44.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,22.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,29.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,,L3 Active Power,kW,9.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,,L1 Active Power,kW,10.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,06,N Current (RMS),A,13.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,9.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,31.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,17.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,29.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,,L1 Active Power,kW,16.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,,N Current (RMS),A,33.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,06,N Current (RMS),A,15.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,38.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,26.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,29.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
