Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,,L1 Active Power,kW,14.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,06,N Current (RMS),A,15.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,34.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,22.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,29.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,,L1 Active Power,kW,10.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,06,N Current (RMS),A,16.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,6.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,27.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,21.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,29.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,,L2 Active Power,kW,11.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,06,N Current (RMS),A,12.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,19.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,30.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,23.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,,L2 Active Power,kW,11.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,06,N Current (RMS),A,13.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,14.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,37.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,74.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,26.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,,L3 Active Power,kW,8.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,,L2 Active Power,kW,9.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,06,N Current (RMS),A,12.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,41.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,27.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,,L2 Active Power,kW,11.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,06,N Current (RMS),A,27.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,35.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,21.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,31.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,33.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,,L2 Active Power,kW,9.81
