Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,,L1 Active Power,kW,9.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,06,N Current (RMS),A,15.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,25.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,38.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,32.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,,L3 Active Power,kW,9.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,,L1 Active Power,kW,14.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,06,N Current (RMS),A,16.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,38.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,22.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,,L2 Active Power,kW,10.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,,L1 Active Power,kW,15.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,06,N Current (RMS),A,28.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,33.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,44.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,19.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,,L2 Active Power,kW,9.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,06,N Current (RMS),A,12.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,6.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,52.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,26.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,,L2 Active Power,kW,9.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,06,N Current (RMS),A,14.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,11.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,57.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,35.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,,L2 Active Power,kW,11.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,06,N Current (RMS),A,19.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,17.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,6.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,52.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,22.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.41
