Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,06,N Current (RMS),A,22.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,5.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-7.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,41.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,17.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,29.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,06,N Current (RMS),A,26.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,25.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,60.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,17.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,06,N Current (RMS),A,25.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,19.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,43.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,16.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,,L1 Active Power,kW,11.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,,N Current (RMS),A,32.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,06,N Current (RMS),A,28.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,38.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,46.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,25.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,06,N Current (RMS),A,26.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,31.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,33.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,19.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,-0.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,06,N Current (RMS),A,30.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,5.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,36.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,17.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,,L2 Active Power,kW,8.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,,L1 Active Power,kW,10.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,,N Current (RMS),A,23.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,06,N Current (RMS),A,19.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,23.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,9.8
