Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,38.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,25.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,,L2 Active Power,kW,9.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,06,N Current (RMS),A,29.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,8.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,39.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,28.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,,L2 Active Power,kW,8.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,06,N Current (RMS),A,37.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,41.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,34.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,22.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,,L2 Active Power,kW,9.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,06,N Current (RMS),A,19.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,7.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,25.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,38.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,21.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,,L2 Active Power,kW,12.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,06,N Current (RMS),A,18.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,5.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,42.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,29.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,,L2 Active Power,kW,14.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,,N Current (RMS),A,26.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,06,N Current (RMS),A,19.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,10.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,39.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,26.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,,L2 Active Power,kW,12.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,06,N Current (RMS),A,30.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,6.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,35.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.89
