Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,28.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,26.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,,L2 Active Power,kW,10.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,06,N Current (RMS),A,33.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,36.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,29.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,20.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,,L2 Active Power,kW,10.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,06,N Current (RMS),A,34.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,15.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,38.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,33.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,17.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,,L2 Active Power,kW,11.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,06,N Current (RMS),A,26.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,35.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,28.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,47.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,94.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,28.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,,L2 Active Power,kW,17.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,,N Current (RMS),A,42.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,06,N Current (RMS),A,22.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,35.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,35.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,,L2 Active Power,kW,19.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,,N Current (RMS),A,42.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,06,N Current (RMS),A,26.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,17.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,8.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,34.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,31.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,26.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,,L2 Active Power,kW,13.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,06,N Current (RMS),A,27.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,30.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,4.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,32.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
