Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,23.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,,L2 Active Power,kW,11.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,,L1 Active Power,kW,12.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,,N Current (RMS),A,26.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,06,N Current (RMS),A,20.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,7.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,24.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,40.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,29.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,,L2 Active Power,kW,17.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,,L1 Active Power,kW,13.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,,N Current (RMS),A,36.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,06,N Current (RMS),A,38.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,53.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,6.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,32.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,52.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,93.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,20.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,,L2 Active Power,kW,12.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,06,N Current (RMS),A,25.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,11.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-7.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,32.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,26.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,,L2 Active Power,kW,14.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,,N Current (RMS),A,29.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,06,N Current (RMS),A,39.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,30.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,47.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,33.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,89.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,33.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,,L2 Active Power,kW,14.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,06,N Current (RMS),A,37.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,30.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,6.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,45.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,29.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,25.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,,L3 Active Power,kW,13.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,,L2 Active Power,kW,13.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,,N Current (RMS),A,27.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,06,N Current (RMS),A,22.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,9.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,29.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,31.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
