Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,27.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,,L3 Active Power,kW,8.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,,L2 Active Power,kW,9.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,,L1 Active Power,kW,10.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,06,N Current (RMS),A,16.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,9.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,32.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,87.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,25.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,,L2 Active Power,kW,12.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,06,N Current (RMS),A,11.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,28.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,80.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,22.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,,L2 Active Power,kW,15.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,,L1 Active Power,kW,9.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,06,N Current (RMS),A,14.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,24.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,21.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,29.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,80.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,27.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,,L2 Active Power,kW,16.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,,L1 Active Power,kW,10.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,,N Current (RMS),A,32.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,06,N Current (RMS),A,10.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,22.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,35.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,96.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,91.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,28.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,52.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,,L2 Active Power,kW,20.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,,L1 Active Power,kW,16.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,,N Current (RMS),A,41.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,06,N Current (RMS),A,11.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,30.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,95.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,79.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,24.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,29.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,52.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,,L2 Active Power,kW,14.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,,L1 Active Power,kW,11.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,06,N Current (RMS),A,17.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,25.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,26.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,80.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,28.0
