Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,29.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,,L2 Active Power,kW,15.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,,L1 Active Power,kW,13.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,,N Current (RMS),A,28.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,06,N Current (RMS),A,24.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,37.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,29.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,77.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,31.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,29.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,46.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,,L2 Active Power,kW,14.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,,L1 Active Power,kW,12.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,06,N Current (RMS),A,15.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,26.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,37.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,96.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,30.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,29.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.26
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,,L2 Active Power,kW,13.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,,L1 Active Power,kW,20.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,,N Current (RMS),A,36.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,06,N Current (RMS),A,12.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,14.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,31.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,56.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,104.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,129.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.32
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,25.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,29.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,63.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,,L3 Active Power,kW,9.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,,L2 Active Power,kW,10.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,,L1 Active Power,kW,11.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,06,N Current (RMS),A,12.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,6.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,46.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,98.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,29.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,29.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,,L3 Active Power,kW,9.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,,L2 Active Power,kW,10.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,,L1 Active Power,kW,11.41
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,06,N Current (RMS),A,11.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,10.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,40.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,83.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,21.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,29.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.77
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,,L2 Active Power,kW,11.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,,L1 Active Power,kW,10.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,06,N Current (RMS),A,14.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,8.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,28.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,21.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,29.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
