Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,,L2 Active Power,kW,12.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,,L1 Active Power,kW,11.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,06,N Current (RMS),A,12.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,10.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.43
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,37.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,20.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,29.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,,L2 Active Power,kW,14.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,,N Current (RMS),A,29.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,06,N Current (RMS),A,12.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,17.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,25.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.45
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,19.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,29.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.63
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,,L3 Active Power,kW,13.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,,L2 Active Power,kW,19.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,,L1 Active Power,kW,12.76
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,,N Current (RMS),A,35.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,06,N Current (RMS),A,10.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,9.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,24.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.33
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,15.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,29.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,,L3 Active Power,kW,12.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,,L2 Active Power,kW,10.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.96
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.46
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,06,N Current (RMS),A,11.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.38
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.15
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,32.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,17.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,29.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.68
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.83
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,,L3 Active Power,kW,11.62
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,,L2 Active Power,kW,11.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.44
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.57
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,06,N Current (RMS),A,8.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,5.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,31.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.97
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.64
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,16.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,29.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.89
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.49
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,,L3 Active Power,kW,10.59
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,,L2 Active Power,kW,10.12
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.58
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,06,N Current (RMS),A,12.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,7.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.25
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.47
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.73
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,32.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,68.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.52
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.02
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,13.4
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,29.7
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
881936,Wellin Lane Alford Rd Edwalton,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.03
